Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80804
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9198
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9489700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,168.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,169.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,169.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9360299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92932
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67947
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9448799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8573
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91809
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89981
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87359
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79971
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86069
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9232799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8273299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8966700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90399
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9232799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84073
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94229
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9201
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9901399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92389
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85278
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94855
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91769
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8788100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87836
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9098200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9289200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95731
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
