Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87555
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93747
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86621
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92132
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8791200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9539200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9604799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80325
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9137299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89075
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88431
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96146
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8876
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9088700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91095
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89831
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8715799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9396
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85251
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9320700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9101899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9421700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9120799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89969
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8186899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
