Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94858
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9481799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8585799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89722
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90179
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89841
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90961
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87356
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8853700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9082
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9309700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94485
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9654200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86761
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86749
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83047
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93576
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95206
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72409
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9370700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
