Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9813799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93863
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9109799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98145
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97372
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87103
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95224
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90207
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92053
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9175700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88125
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96954
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8271200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94296
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82296
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9055799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9580700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95993
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96509
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90689
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89981
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87918
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89764
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92306
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9161100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9542799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9602
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
