Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81555
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87802
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9185200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90491
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9440299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9535799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8975200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9047799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9539799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9051799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9015200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9374399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94742
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8493299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90585
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86282
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9724700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94311
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9587700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84591
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9767100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95575
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94168
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9703700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
