Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,195.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,195.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,195.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9402799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88925
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9430200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90436
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9781200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8763700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91669
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,192.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,198.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,194.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9333799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9002399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94534
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93576
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8677
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,187.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9522700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8926700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9932200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83539
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9284
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9135700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91559
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91461
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,181.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9363100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99634
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81091
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
