Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89245
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94119
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88446
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,184.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,184.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,184.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86279
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90494
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92035
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9207799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93204
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9356399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9446100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77066
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9820200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9149200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9005700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8556799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93115
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96905
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91394
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94855
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9624
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88464
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8589200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8552200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9378299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
