Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83236
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9670700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8096
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,195.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96368
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84344
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9891700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,177.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,178.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,192.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86206
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9690200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,181.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,174.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,222.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,222.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,222.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9767100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9669200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8416399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74112
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
