Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,207.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,207.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,207.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,221.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,221.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,221.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96155
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9525100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8556799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9943200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9258700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9503799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88128
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,241.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,191.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95285
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8873
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9417700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,248.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,250.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,248.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9637399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95383
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89065
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9228200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8618100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93625
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,169.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,175.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9572700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9560200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
