Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9272100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98798
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,195.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,212.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,195.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,195.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96252
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94791
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86062
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90979
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87497
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94989
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9645100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,221.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,221.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,221.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95355
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9651200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9896799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9767100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9315200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90369
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,224.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,229.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,226.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94525
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9792200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9641700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9612700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,179.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,179.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
