Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9611200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9730200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9334399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94116
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9177200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9572700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,188.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9688399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97067
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93994
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9821200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8486899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9778399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96909
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9648100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9330700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97552
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80819
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,194.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9719200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8042
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9818399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8522
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
