Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8591
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39242
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,158.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,170.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96088
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95132
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9189700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8901399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79986
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32766
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9778700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9210799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8254100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8410299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9580700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81457
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92209
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80877
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82809
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9645100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91559
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96304
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96347
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79037
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.03963
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9308200000000001
