Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8303799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85336
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9103399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85641
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94681
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92071
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8231200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82852
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87155
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77249
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75625
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91504
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76715
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94525
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,195.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,195.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9277299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88656
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9031100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68057
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90741
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99277
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78799
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,208.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,208.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,208.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91846
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68475
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9012100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5341100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
