Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9858100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29509
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9488200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,178.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9391200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10091
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91058
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9679
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93155
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9356700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99869
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29683000000000004
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93201
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,173.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9386899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9281299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8783200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79162
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7780100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91696
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55679
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97055
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6188
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9077700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82809
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9347200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94516
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9703700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8486299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26145999999999997
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90002
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94278
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.38808000000000004
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
