Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9605100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9950899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90585
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8516799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9217200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77557
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6984199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90491
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09717999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92917
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86777
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99808
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90884
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44356
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75335
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41222
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90497
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8276
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9640799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89886
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9409200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93552
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91659
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8412799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94684
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9851700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9941399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83539
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93222
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7751399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73129
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8372200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
