Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9460700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94595
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93558
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9891700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85574
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67181
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90375
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8983399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8956299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95706
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9948100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94675
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93942
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87716
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89938
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7175600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79889
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91653
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87341
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8774700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8595299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85739
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80661
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97003
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9038700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9452799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9909100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
