Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95129
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93381
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64849
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07103
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94626
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8501299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80703
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86844
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8484200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9563
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9165
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9061600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9883700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9204700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92929
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8931600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9437200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91025
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9186700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8642299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9470200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,189.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9254100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9820200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
