Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96265
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88605
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9900200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91659
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.935
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91666
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9520299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,177.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,173.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97311
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9699700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95581
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9941399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9950899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9644799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91296
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9539799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95114
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,192.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,192.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92422
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91205
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9093
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96701
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9666100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9720799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86798
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80194
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7863100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
