Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92819
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93301
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9178799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6975399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76773
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86972
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85193
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8378
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8361200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81271
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9219299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87472
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9648399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80706
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7599100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92145
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93484
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81808
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81308
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81717
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91891
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86874
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91348
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93237
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8511299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9180299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88482
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8015399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86206
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9193399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93768
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8983399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9734200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92609
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
