Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91302
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9811700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9287700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8889100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7760600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94165
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9199799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8928200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9558700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8698100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88269
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92871
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9166200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91281
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9540700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9289799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9248299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8620899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9491
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90289
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94199
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8630700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90796
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75235
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86734
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89313
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9680799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90912
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78671
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9318200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9399700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90375
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81262
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86615
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8471
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
