Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8277899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8829299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8843700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89361
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81295
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94079
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94595
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93771
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9363100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68798
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9337799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9439700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9206799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83035
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9619700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8879100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7778
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95831
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8594
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9373799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90549
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91009
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7597
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
