Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91046
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96967
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94537
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92435
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9414399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9208700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,165.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9512299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91409
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9431799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9457700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9413100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88797
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,147.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9308799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91675
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9526700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8499399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8850399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9480299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98529
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9703700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9362799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9064
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9461700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9746100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9147
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8646799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94778
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89328
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87985
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96286
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
