Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,158.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,158.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92529
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94086
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8794200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9362799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89285
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90289
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,177.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93722
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9426899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93381
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6783399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9604799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87628
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97244
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9599
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92468
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9627399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9318799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75741
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86816
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90005
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,171.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9526399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9465
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75775
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97525
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
