Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,186.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9521799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96152
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94763
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71722
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9507399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94189
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9572700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94553
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,158.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94434
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93509
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95181
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90375
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9746100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89505
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,177.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9683799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95181
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88592
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9764700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9330700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86218
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98734
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,191.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,192.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,173.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9497399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95029
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
