Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95416
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.888
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85641
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,195.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,195.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,195.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9940200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9593799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79635
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98456
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9290200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,207.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,207.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,207.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97546
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88428
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82699
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97864
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,179.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,168.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,208.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89343
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84088
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94424
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87997
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95575
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
