Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,206.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,224.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,210.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9156799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99313
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9088700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9471700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9316399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,191.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96841
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92245
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87674
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9618200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9257799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89187
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87402
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98621
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92432
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9767100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73956
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,235.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,238.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,236.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,183.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,207.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,208.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,207.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9712799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9857799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9460700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9374100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67529
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
