Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93948
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9220299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96335
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,170.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,166.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,170.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,211.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,211.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,211.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92425
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95593
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99075
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,196.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,205.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93573
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9818100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9803200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96991
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95657
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,201.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,201.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,188.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,189.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,189.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97324
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9867600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8349
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9120799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
