Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,197.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,198.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,198.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,201.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,204.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,202.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,186.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,186.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,186.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97034
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94949
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85303
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9911200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9941700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,227.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,227.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,227.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,209.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,209.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,209.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,170.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9529700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8117
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9530299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98874
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96945
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,205.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,205.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,205.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,157.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9745799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9457700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9082899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86697
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9391799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95691
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,189.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,182.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9269700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7280800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
