Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9720799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8124399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9830899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,213.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,213.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,213.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,201.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,202.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,201.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8236100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89941
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,215.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,230.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,221.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,177.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9345100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94852
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90338
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92786
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,192.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,252.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,252.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,252.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9840700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99097
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9821799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99179
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9926799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92929
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,233.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,234.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,234.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,201.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,202.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,201.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,248.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,249.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,248.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
