Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9802200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99829
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99866
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9771700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8775
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,205.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,206.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,206.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,217.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,217.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9774799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9406700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88251
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91305
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,205.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,205.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,205.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,165.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,166.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9348700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9343899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90076
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92486
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91476
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,171.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9548
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9239799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9077700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92224
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
