Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90323
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,169.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,159.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9340200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9451299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9832799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8716700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92837
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9074700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,175.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9802200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87008
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9042
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,194.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,137.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9241
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99454
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87295
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82214
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9250799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8512200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8350200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,202.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,202.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,202.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87198
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95431
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
