Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76266
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88815
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97272
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92837
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9250799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96149
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,191.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,191.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,191.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90491
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9221799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77765
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9292600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87124
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73169
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92914
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93927
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9909399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75274
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89123
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9458
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84216
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91458
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9705799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87225
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85769
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9142100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86908
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
