Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9944799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72192
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82019
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,168.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,169.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,168.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94321
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9043899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92242
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.871
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92474
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9474799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96851
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9781200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87051
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91748
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8352
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9111899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9603299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9473299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95731
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8835700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8284299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9872700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9745799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.12
