Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7088899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9950600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9771700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,205.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,206.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,205.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,184.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,187.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,188.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89026
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8593700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92306
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9529700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96909
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95373
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85595
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9666399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95975
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9782700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,192.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,192.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,178.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9520299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96695
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8663
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
