Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,207.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,207.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,207.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9007200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94195
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9745799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94458
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,202.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,211.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,208.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,212.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,213.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,212.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9709200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93494
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9795799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9125
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99185
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,185.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,186.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,186.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,212.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,212.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,212.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99371
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8408200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93109
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9688700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,193.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,192.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,198.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,198.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,198.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,168.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9567899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97995
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80496
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
