Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9440299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89902
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9698200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,205.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,205.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,205.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,193.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,193.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92905
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9741799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92358
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8472299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81198
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88635
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,177.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96847
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91458
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92364
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9039
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76907
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9034700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,142.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9589799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91806
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9900200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90991
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8313
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9276399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94385
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91632
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
