Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9580700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9201600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79471
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8978299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92306
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9450700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94086
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69085
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9800399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84765
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7055
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9446700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85251
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9133899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9151
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6883199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8910799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89636
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89328
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,161.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9587700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9821200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9757399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9106700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80124
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9800399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90561
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80014
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9521200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
