Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86877
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.995
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,187.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,188.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,188.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,188.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,189.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,208.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,213.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,211.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9806799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9440299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7477699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9847100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94214
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8233299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,186.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,186.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,173.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,173.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9380200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9750700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8594
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86505
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89007
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,158.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,175.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97714
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91891
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91519
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99387
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98575
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9857799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9176
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,181.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97934
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9286200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
