Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99026
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90686
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8896799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9540700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.953
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9557200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90869
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9051799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95019
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86145
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9146700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8980100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9272799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9593799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88055
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9329200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92071
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9616100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71096
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9174200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94232
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8236100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8907799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,25.0
