Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,184.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9246200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95465
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9981399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8033100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90365
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99445
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94479
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9006299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9549200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9073200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9967
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81543
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92505
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80679
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,197.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,196.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92905
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92499
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93909
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9651799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88333
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9108299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82321
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,187.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,187.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,187.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94852
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94604
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9021899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86795
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88733
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92645
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
