Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8980100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9052100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7975399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90076
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88425
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7388600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90838
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8905
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82406
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86267
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8983700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9074399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87213
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9244399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7994
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89584
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91525
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84839
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85772
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9283100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9959100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94626
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9193399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95111
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73156
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93527
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88556
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9252600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91333
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81082
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9001100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8686200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9204399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80902
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
