Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94281
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9267
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8537
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91345
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.845
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89899
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8332200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83972
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8651700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89291
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92532
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91125
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91717
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78735
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7700199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7391300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8515
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89145
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89136
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86361
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93704
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87744
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92096
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9166200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8645
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7689199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6703100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82986
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94055
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8212299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84552
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91937
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93689
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94006
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83249
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8508600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8730100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87613
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8241200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89374
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95239
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81375
