Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88251
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9531200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81909
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7809999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74945
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85721
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84399
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8228700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87897
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86545
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88641
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8240000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9205899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85025
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7955
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83752
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89718
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86529
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88144
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9699399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77441
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88128
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9208700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84125
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88077
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88779
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8146
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77642
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71518
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84134
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87982
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8455799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80829
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9367700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88635
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89194
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
