Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94409
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91843
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8496100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88461
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8671200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93716
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85998
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92795
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72009
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93155
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9268200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74255
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85956
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,158.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,159.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96991
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9807100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81097
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87713
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9593200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82589
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91205
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94357
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84195
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72705
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85385
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9065200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8407899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92605
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77691
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8999299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92151
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9133600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8348399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8252799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,96.0
