Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93643
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91962
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8699600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91504
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94699
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92267
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8137800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83429
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90744
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93619
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93588
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94327
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87118
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93152
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82895
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98047
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97174
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94058
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88061
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9299
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92273
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7985800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83786
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8309
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,175.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,174.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93887
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97394
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96301
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95956
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8882700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90033
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94668
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90399
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83236
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8763700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
