Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,156.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90646
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95669
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93576
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79574
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92441
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88855
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8186
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91846
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96448
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91443
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86856
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8558899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91418
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74212
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82834
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94363
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7445
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8629399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78708
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91641
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92062
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75259
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8611700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,173.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.935
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99231
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8695700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8743299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89633
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94742
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
