Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96756
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91116
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,192.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,192.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92734
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95019
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91162
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94195
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81219
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7005899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88339
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77768
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88025
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96548
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94498
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85104
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91171
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76162
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93759
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8387399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88476
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92752
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96753
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95325
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94525
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89575
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89459
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96857
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92126
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89438
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95267
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96332
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93204
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
