Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82837
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8998700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85501
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8622700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93356
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95761
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95987
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91275
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97473
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8424
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93643
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97876
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95608
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94162
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93597
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97559
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8571799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96469
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9277
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94873
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,177.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9509
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91748
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96036
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93484
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93033
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94488
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94577
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
