Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97369
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90564
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86905
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94714
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94086
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7177399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93487
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94995
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82657
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94498
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94037
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95938
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82342
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95459
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91839
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93515
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94369
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,169.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,169.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,223.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,224.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,224.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95123
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77972
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86587
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91623
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99673
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93939
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9689
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,188.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,186.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,195.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,195.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,195.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94501
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
