Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81665
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93964
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94208
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9581
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9223
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8917799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93249
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86755
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8122199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,177.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,178.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93368
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91138
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97281
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95007
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83114
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84277
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95178
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80252
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.948
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,169.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94726
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96323
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9491
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99384
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91135
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97079
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94864
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8761
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
