Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,203.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,204.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,203.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,204.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,204.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,204.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92996
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96484
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99222
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94913
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95605
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94708
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94083
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97055
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97638
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95138
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90066
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,211.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,211.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95013
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89117
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8980100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97861
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,166.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93347
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92041
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90423
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94244
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
