Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98688
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95074
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99173
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,196.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,196.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,196.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95822
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90768
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93973
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99872
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96109
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98047
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,186.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,187.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,186.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96564
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97317
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96771
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92282
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95257
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,177.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,198.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,166.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96811
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90591
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94235
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94766
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94638
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91394
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,189.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,187.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
