Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97723
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97217
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97671
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98599
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98297
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91473
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95154
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,203.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,207.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,204.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,158.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81067
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99158
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8930600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87326
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84955
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95221
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,189.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,215.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,217.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,216.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94986
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99194
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79452
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94336
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92593
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,258.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,255.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,220.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,228.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98843
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98392
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8951399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92041
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8946799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95886
