Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93716
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,218.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,222.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,220.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98004
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91992
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97317
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95007
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98407
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98047
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9881
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75558
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91177
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,216.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,216.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,216.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94943
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91641
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93027
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99823
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98148
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98566
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97589
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98715
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,214.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,215.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,214.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,196.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,201.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,195.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,199.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,197.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98041
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95459
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95877
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98581
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96982
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99728
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98053
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,234.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,234.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,234.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,255.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,256.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,256.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93634
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83041
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
