Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93228
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,204.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,205.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,204.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,222.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,232.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,228.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96689
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89651
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95584
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94034
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98843
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94525
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,221.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,222.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97571
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96118
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99442
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96249
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94675
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98883
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97852
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98984
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,230.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,230.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,230.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97363
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91217
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97842
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95422
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98376
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75369
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,239.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,241.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,240.0
