Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96802
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97565
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93994
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8424
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94815
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,189.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,190.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,234.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,236.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,235.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8951100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99103
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99448
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93298
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98471
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94202
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96603
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,264.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,264.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,264.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97928
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99356
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94827
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97989
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94034
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,219.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,220.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,220.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,215.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,215.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79403
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93216
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88965
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
