Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98633
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,174.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,287.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,294.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,289.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94818
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8682799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96551
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93787
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91327
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8949
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97717
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98087
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97794
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83975
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96548
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94403
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88882
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,194.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,195.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,210.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,210.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,210.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73346
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97339
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9935
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95087
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97952
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96576
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,199.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,200.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,199.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,181.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93841
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8937700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97229
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99268
