Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8644700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96521
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,195.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,195.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,195.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,204.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,211.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91504
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70526
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98691
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93252
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95398
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93713
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98376
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,234.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,234.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,234.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97223
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91455
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99152
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93588
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97794
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93564
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94928
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,197.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,198.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,197.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90109
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98065
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97537
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91888
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90002
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88602
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08775
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
