Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,165.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,233.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,234.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,233.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73416
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97733
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97476
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93588
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90933
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99304
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82473
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8731700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,175.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,173.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,169.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92361
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12477
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81158
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73126
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99396
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99481
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94858
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87982
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90393
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94672
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71511
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91705
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98181
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65322
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95422
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97565
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.01308
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94638
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.026930000000000003
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93051
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58328
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98471
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7802100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
