Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-108.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84146
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.24794
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,173.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,175.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93692
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8877200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96158
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81183
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78573
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97351
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96503
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,147.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93512
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86654
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99002
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89676
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8641
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97812
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94482
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,162.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91781
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94351
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96118
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8657799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96997
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98691
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95779
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94623
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
