Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9667
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92325
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76361
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99429
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96503
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92691
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97797
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,217.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,218.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94876
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92547
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98911
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99326
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01906
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98584
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,219.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,220.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,219.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97024
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95938
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94101
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96979
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99161
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94998
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80883
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,234.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,237.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,235.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95148
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8867799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95172
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97989
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99478
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87451
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91965
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91388
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
