Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,179.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,179.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92328
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95889
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95538
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9964
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92203
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,162.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94357
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95441
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9628
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8532700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97366
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,179.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93841
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96622
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97473
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90054
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,192.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92944
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93631
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93777
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98187
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95377
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
