Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91821
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97189
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95966
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9357
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87216
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94858
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9711
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98935
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7691600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90161
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98468
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99197
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67065
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99054
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8484799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,180.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91855
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96667
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8179
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96078
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97317
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88385
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97269
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,169.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,169.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,188.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,189.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,188.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8794799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
