Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96805
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78552
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8733200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95193
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99619
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75549
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97092
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96387
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88907
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96481
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94836
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81823
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91559
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94269
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,170.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98663
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95212
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8156399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94528
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97852
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98471
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,195.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,195.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,195.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,204.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,214.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,207.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93909
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93136
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99866
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99554
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95929
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
